Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.93
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.3
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,13.4
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.87
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
353537,Cornborough Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.77
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.2
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,13.3
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
353537,Cornborough Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.51
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,13.2
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
353537,Cornborough Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.46
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,13.1
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.57
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353537,Cornborough Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,13.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
353537,Cornborough Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.07
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.68
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
