Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.9
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
353537,Cornborough Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.44
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.2
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353537,Cornborough Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353537,Cornborough Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.8
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353537,Cornborough Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.7
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353537,Cornborough Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353537,Cornborough Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
