Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.19
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
