Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
