Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,12.3
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
