Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,12.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,12.5
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
