Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,12.6
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
