Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.77
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
