Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.42
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353537,Cornborough Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
