Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353537,Cornborough Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.19
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353537,Cornborough Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.14
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.45
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353537,Cornborough Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.38
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.47
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.57
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.74
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353537,Cornborough Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.36
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
353537,Cornborough Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.49
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.22
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
353537,Cornborough Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353537,Cornborough Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353537,Cornborough Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
