Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.75
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353537,Cornborough Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.27
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.1
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
353537,Cornborough Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.58
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,19.2
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.25
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353537,Cornborough Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.71
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353537,Cornborough Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353537,Cornborough Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.63
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.25
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.05
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353537,Cornborough Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.67
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353537,Cornborough Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
353537,Cornborough Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
