Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353537,Cornborough Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353537,Cornborough Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.37
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.48
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353537,Cornborough Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353537,Cornborough Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.4
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.29
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353537,Cornborough Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.64
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.14
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.51
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
353537,Cornborough Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.7
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353537,Cornborough Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
353537,Cornborough Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.46
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.34
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
353537,Cornborough Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
