Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.87
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
353537,Cornborough Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
353537,Cornborough Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.16
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
353537,Cornborough Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.7
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
353537,Cornborough Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.49
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353537,Cornborough Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353537,Cornborough Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
