Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
353537,Cornborough Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.19
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.63
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353537,Cornborough Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.19
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.88
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.72
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,18.7
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.8
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.71
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
353537,Cornborough Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.75
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353537,Cornborough Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,18.5
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.92
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.58
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,18.3
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.08
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
