Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.2
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
353537,Cornborough Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.39
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.53
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353537,Cornborough Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.0
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.54
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.61
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353537,Cornborough Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353537,Cornborough Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353537,Cornborough Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
353537,Cornborough Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,17.7
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
