Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353537,Cornborough Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.74
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353537,Cornborough Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
353537,Cornborough Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353537,Cornborough Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
