Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
353537,Cornborough Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353537,Cornborough Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.07
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
353537,Cornborough Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353537,Cornborough Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
353537,Cornborough Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
353537,Cornborough Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353537,Cornborough Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
