Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353537,Cornborough Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353537,Cornborough Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
