Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
