Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.2
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
