Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.7
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.6
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.6
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.6
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.6
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
