Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.5
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353537,Cornborough Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.96
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.4
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.03
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
