Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353537,Cornborough Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
353537,Cornborough Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
353537,Cornborough Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353537,Cornborough Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
353537,Cornborough Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
