Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353537,Cornborough Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353537,Cornborough Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353537,Cornborough Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353537,Cornborough Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.83
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353537,Cornborough Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.36
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353537,Cornborough Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
