Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.82
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353537,Cornborough Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.91
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353537,Cornborough Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353537,Cornborough Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.01
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353537,Cornborough Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.88
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353537,Cornborough Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
353537,Cornborough Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.64
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
353537,Cornborough Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353537,Cornborough Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.93
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.1
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
