Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.04
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353537,Cornborough Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.41
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.24
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.48
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.6
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353537,Cornborough Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.87
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.39
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.87
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
353537,Cornborough Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.09
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.22
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.04
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.1
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.98
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
353537,Cornborough Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.42
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.18
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.89
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
353537,Cornborough Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.9
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.3
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.65
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.3
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353537,Cornborough Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.66
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.4
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.09
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.04
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353537,Cornborough Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.58
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.2
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.7
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353537,Cornborough Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.63
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.4
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.31
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.45
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353537,Cornborough Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.27
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353537,Cornborough Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
