Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.61
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353537,Cornborough Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.13
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.3
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353537,Cornborough Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.8
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
353537,Cornborough Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.64
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353537,Cornborough Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353537,Cornborough Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.95
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
353537,Cornborough Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.65
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.97
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
353537,Cornborough Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
