Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
353537,Cornborough Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353537,Cornborough Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353537,Cornborough Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353537,Cornborough Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353537,Cornborough Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353537,Cornborough Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
353537,Cornborough Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353537,Cornborough Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
