Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353537,Cornborough Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
353537,Cornborough Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
353537,Cornborough Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.13
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
