Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353537,Cornborough Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
353537,Cornborough Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
