Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
353537,Cornborough Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
353537,Cornborough Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
