Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353537,Cornborough Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353537,Cornborough Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
353537,Cornborough Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353537,Cornborough Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,17.7
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
