Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353537,Cornborough Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
353537,Cornborough Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
353537,Cornborough Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
353537,Cornborough Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,18.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,18.0
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
