Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,18.2
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,18.2
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,18.3
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,18.5
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353537,Cornborough Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
