Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,18.7
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353537,Cornborough Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
