Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,19.2
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
