Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
