Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.98
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.8
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
353537,Cornborough Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.32
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
353537,Cornborough Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353537,Cornborough Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
353537,Cornborough Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
