Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.9
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
353537,Cornborough Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353537,Cornborough Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
353537,Cornborough Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.88
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353537,Cornborough Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
353537,Cornborough Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
353537,Cornborough Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.0
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353537,Cornborough Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
