Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.25
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353537,Cornborough Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.73
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,19.7
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353537,Cornborough Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353537,Cornborough Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.8
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
353537,Cornborough Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,19.6
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
353537,Cornborough Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.11
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353537,Cornborough Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353537,Cornborough Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.8
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353537,Cornborough Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.33
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,19.5
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353537,Cornborough Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.66
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.5
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353537,Cornborough Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
