Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
353537,Cornborough Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,19.4
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
353537,Cornborough Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353537,Cornborough Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.63
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353537,Cornborough Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
353537,Cornborough Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.64
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,19.3
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353537,Cornborough Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,19.2
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
