Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,19.2
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
353537,Cornborough Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.1
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
353537,Cornborough Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.65
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353537,Cornborough Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
353537,Cornborough Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
353537,Cornborough Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.0
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353537,Cornborough Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
