Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.21
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
353537,Cornborough Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,18.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353537,Cornborough Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,18.7
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,18.7
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,18.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
353537,Cornborough Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,18.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.35
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353537,Cornborough Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
