Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353537,Cornborough Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.24
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
353537,Cornborough Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.4
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.3
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353537,Cornborough Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.3
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.2
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
353537,Cornborough Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353537,Cornborough Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.1
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353537,Cornborough Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.0
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353537,Cornborough Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.0
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.76
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353537,Cornborough Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
