Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
353537,Cornborough Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.9
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.8
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353537,Cornborough Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.7
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.11
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
353537,Cornborough Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353537,Cornborough Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353537,Cornborough Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353537,Cornborough Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
