Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353537,Cornborough Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.77
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.73
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353537,Cornborough Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353537,Cornborough Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.4
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353537,Cornborough Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353537,Cornborough Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
353537,Cornborough Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.9
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
353537,Cornborough Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.95
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353537,Cornborough Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353537,Cornborough Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
