Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
353537,Cornborough Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.19
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
353537,Cornborough Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.17
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353537,Cornborough Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353537,Cornborough Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.3
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353537,Cornborough Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353537,Cornborough Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353537,Cornborough Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.38
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353537,Cornborough Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353537,Cornborough Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
