Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353537,Cornborough Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.3
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
353537,Cornborough Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353537,Cornborough Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353537,Cornborough Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
353537,Cornborough Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.2
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353537,Cornborough Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
