Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
353537,Cornborough Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353537,Cornborough Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.1
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353537,Cornborough Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
353537,Cornborough Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.56
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
353537,Cornborough Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.15
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353537,Cornborough Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
