Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.08
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353537,Cornborough Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353537,Cornborough Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353537,Cornborough Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
353537,Cornborough Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
353537,Cornborough Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353537,Cornborough Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353537,Cornborough Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
