Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353537,Cornborough Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353537,Cornborough Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353537,Cornborough Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353537,Cornborough Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,16.9
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
353537,Cornborough Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353537,Cornborough Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353537,Cornborough Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
